Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
854398,COBBLESTONES - STANLEY,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
854398,COBBLESTONES - STANLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
854398,COBBLESTONES - STANLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.15
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
854398,COBBLESTONES - STANLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.05
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
854398,COBBLESTONES - STANLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.74
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.3
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
854398,COBBLESTONES - STANLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.02
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
854398,COBBLESTONES - STANLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.77
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.1
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.1
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
854398,COBBLESTONES - STANLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.89
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.55
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.77
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.9
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
