Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.26
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
854398,COBBLESTONES - STANLEY,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.9
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.5
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
854398,COBBLESTONES - STANLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.0
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
854398,COBBLESTONES - STANLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.29
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.3
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
854398,COBBLESTONES - STANLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.53
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.4
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
854398,COBBLESTONES - STANLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.03
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.8
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
854398,COBBLESTONES - STANLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.26
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.8
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
854398,COBBLESTONES - STANLEY,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.85
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.0
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.01
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
854398,COBBLESTONES - STANLEY,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.14
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.3
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
854398,COBBLESTONES - STANLEY,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.7
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
854398,COBBLESTONES - STANLEY,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.76
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.04
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
