Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
854398,COBBLESTONES - STANLEY,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
