Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
854398,COBBLESTONES - STANLEY,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
854398,COBBLESTONES - STANLEY,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,14.9
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,14.7
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,14.6
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
854398,COBBLESTONES - STANLEY,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
