Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,14.1
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
