Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,14.6
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,14.7
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,14.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,14.9
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
