Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
