Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
