Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
854398,COBBLESTONES - STANLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.18
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.18
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
854398,COBBLESTONES - STANLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.08
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
854398,COBBLESTONES - STANLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.02
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.7
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
854398,COBBLESTONES - STANLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.26
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.58
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.12
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
854398,COBBLESTONES - STANLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.03
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.51
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
854398,COBBLESTONES - STANLEY,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
