Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
854398,COBBLESTONES - STANLEY,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.09
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854398,COBBLESTONES - STANLEY,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.38
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.61
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
854398,COBBLESTONES - STANLEY,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.29
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.0
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
854398,COBBLESTONES - STANLEY,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.78
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.7
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
854398,COBBLESTONES - STANLEY,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.96
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.3
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
854398,COBBLESTONES - STANLEY,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.93
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.1
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
854398,COBBLESTONES - STANLEY,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.34
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
854398,COBBLESTONES - STANLEY,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.35
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
854398,COBBLESTONES - STANLEY,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.12
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
854398,COBBLESTONES - STANLEY,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.48
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
854398,COBBLESTONES - STANLEY,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
