Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
