Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
