Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
854398,COBBLESTONES - STANLEY,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
854398,COBBLESTONES - STANLEY,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.4
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.32
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.24
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
854398,COBBLESTONES - STANLEY,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-03-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
