Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
854398,COBBLESTONES - STANLEY,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.3
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
