Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.36
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.13
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
