Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.46
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
