Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-03-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-03-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.47
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
854398,COBBLESTONES - STANLEY,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
