Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.78
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.51
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.24
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.61
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.56
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.8
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
854398,COBBLESTONES - STANLEY,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.42
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.77
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
854398,COBBLESTONES - STANLEY,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.02
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.97
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.4
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
854398,COBBLESTONES - STANLEY,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.9
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.95
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
