Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.63
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.54
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.8
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.25
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
