Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-03-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-03-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
