Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
854398,COBBLESTONES - STANLEY,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
854398,COBBLESTONES - STANLEY,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
854398,COBBLESTONES - STANLEY,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.74
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
