Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
