Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
