Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
