Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.19
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
854398,COBBLESTONES - STANLEY,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.24
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
854398,COBBLESTONES - STANLEY,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.85
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854398,COBBLESTONES - STANLEY,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.29
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
854398,COBBLESTONES - STANLEY,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
854398,COBBLESTONES - STANLEY,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
