Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
854398,COBBLESTONES - STANLEY,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.31
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
854398,COBBLESTONES - STANLEY,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.15
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
