Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.7
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
