Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,27.0
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,27.1
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,27.2
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,27.3
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
