Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,27.4
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.97
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,27.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
854398,COBBLESTONES - STANLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,27.3
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
854398,COBBLESTONES - STANLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,27.3
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,27.7
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,27.8
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
854398,COBBLESTONES - STANLEY,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.14
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,27.7
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
854398,COBBLESTONES - STANLEY,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
854398,COBBLESTONES - STANLEY,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
854398,COBBLESTONES - STANLEY,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854398,COBBLESTONES - STANLEY,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
854398,COBBLESTONES - STANLEY,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.71
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
854398,COBBLESTONES - STANLEY,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
