Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.04
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.7
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
854398,COBBLESTONES - STANLEY,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.16
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
854398,COBBLESTONES - STANLEY,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.3
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,27.4
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
854398,COBBLESTONES - STANLEY,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.96
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,27.4
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
854398,COBBLESTONES - STANLEY,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.33
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
854398,COBBLESTONES - STANLEY,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.83
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
854398,COBBLESTONES - STANLEY,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.85
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.6
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,27.4
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
854398,COBBLESTONES - STANLEY,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.55
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.54
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.2
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,27.2
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.85
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
854398,COBBLESTONES - STANLEY,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.7
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.72
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
854398,COBBLESTONES - STANLEY,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.46
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.2
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
854398,COBBLESTONES - STANLEY,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
854398,COBBLESTONES - STANLEY,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
