Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.37
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.44
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
854398,COBBLESTONES - STANLEY,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.38
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
854398,COBBLESTONES - STANLEY,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.53
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
854398,COBBLESTONES - STANLEY,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.86
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.8
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
854398,COBBLESTONES - STANLEY,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.66
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
854398,COBBLESTONES - STANLEY,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.91
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.5
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
854398,COBBLESTONES - STANLEY,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.01
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.3
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
854398,COBBLESTONES - STANLEY,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.87
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
