Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
854398,COBBLESTONES - STANLEY,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.98
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.3
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
854398,COBBLESTONES - STANLEY,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.15
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.7
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
854398,COBBLESTONES - STANLEY,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.62
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.2
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
854398,COBBLESTONES - STANLEY,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.31
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.1
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.04
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.15
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
854398,COBBLESTONES - STANLEY,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.4
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.9
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.1
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.53
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
854398,COBBLESTONES - STANLEY,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.77
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.8
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
854398,COBBLESTONES - STANLEY,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.62
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.6
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
854398,COBBLESTONES - STANLEY,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.07
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.3
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.93
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
854398,COBBLESTONES - STANLEY,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.99
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.4
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
854398,COBBLESTONES - STANLEY,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.31
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
854398,COBBLESTONES - STANLEY,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
