Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
