Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
