Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.42
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
854398,COBBLESTONES - STANLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854398,COBBLESTONES - STANLEY,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
