Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
854398,COBBLESTONES - STANLEY,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.17
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.74
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.9
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
854398,COBBLESTONES - STANLEY,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.25
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
854398,COBBLESTONES - STANLEY,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
