Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.31
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
