Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
