Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
