Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
