Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
854398,COBBLESTONES - STANLEY,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
854398,COBBLESTONES - STANLEY,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.98
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
854398,COBBLESTONES - STANLEY,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.63
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.13
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
854398,COBBLESTONES - STANLEY,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.51
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
854398,COBBLESTONES - STANLEY,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.43
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
854398,COBBLESTONES - STANLEY,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.56
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.0
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
854398,COBBLESTONES - STANLEY,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
