Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
854398,COBBLESTONES - STANLEY,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
854398,COBBLESTONES - STANLEY,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.38
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854398,COBBLESTONES - STANLEY,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.52
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.93
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
854398,COBBLESTONES - STANLEY,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
