Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
