Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
