Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
