Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
854398,COBBLESTONES - STANLEY,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
854398,COBBLESTONES - STANLEY,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
854398,COBBLESTONES - STANLEY,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
