Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
854398,COBBLESTONES - STANLEY,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
854398,COBBLESTONES - STANLEY,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.8
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
854398,COBBLESTONES - STANLEY,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-03-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
