Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
