Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.47
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
854398,COBBLESTONES - STANLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
854398,COBBLESTONES - STANLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.84
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
854398,COBBLESTONES - STANLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.78
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.05
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
