Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
