Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
