Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.61
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.79
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
854398,COBBLESTONES - STANLEY,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
