Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.86
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
854398,COBBLESTONES - STANLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.29
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854398,COBBLESTONES - STANLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.61
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
854398,COBBLESTONES - STANLEY,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.42
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
