Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
854398,COBBLESTONES - STANLEY,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.79
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.85
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
854398,COBBLESTONES - STANLEY,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
