Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
854398,COBBLESTONES - STANLEY,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.15
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
854398,COBBLESTONES - STANLEY,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
854398,COBBLESTONES - STANLEY,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.38
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
854398,COBBLESTONES - STANLEY,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
854398,COBBLESTONES - STANLEY,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
