Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854398,COBBLESTONES - STANLEY,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
854398,COBBLESTONES - STANLEY,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
854398,COBBLESTONES - STANLEY,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
