Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-03-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-03-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
