Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
