Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
854398,COBBLESTONES - STANLEY,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
854398,COBBLESTONES - STANLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.39
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.3
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
854398,COBBLESTONES - STANLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.7
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.91
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.1
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.07
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
854398,COBBLESTONES - STANLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.7
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
854398,COBBLESTONES - STANLEY,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.59
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.22
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
854398,COBBLESTONES - STANLEY,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
854398,COBBLESTONES - STANLEY,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
854398,COBBLESTONES - STANLEY,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.14
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
854398,COBBLESTONES - STANLEY,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.61
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
