Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
854398,COBBLESTONES - STANLEY,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
854398,COBBLESTONES - STANLEY,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
854398,COBBLESTONES - STANLEY,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.76
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.83
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
854398,COBBLESTONES - STANLEY,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.09
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
854398,COBBLESTONES - STANLEY,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.63
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.96
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
854398,COBBLESTONES - STANLEY,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.14
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
854398,COBBLESTONES - STANLEY,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.49
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
854398,COBBLESTONES - STANLEY,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
854398,COBBLESTONES - STANLEY,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
854398,COBBLESTONES - STANLEY,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
854398,COBBLESTONES - STANLEY,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
854398,COBBLESTONES - STANLEY,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.86
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
