Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
854398,COBBLESTONES - STANLEY,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.31
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.18
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
854398,COBBLESTONES - STANLEY,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
