Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
