Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.59
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.43
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.71
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854398,COBBLESTONES - STANLEY,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.34
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
854398,COBBLESTONES - STANLEY,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.49
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
854398,COBBLESTONES - STANLEY,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.84
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
854398,COBBLESTONES - STANLEY,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.29
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
