Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.24
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.39
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
